Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,43.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,54.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,61.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,103.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,175.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,219.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,56.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,89.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,176.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,217.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,229.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,59.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,58.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,93.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,191.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,239.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,238.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,38.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,57.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,111.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,155.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,237.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,230.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,42.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,56.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,57.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,96.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,172.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,227.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,232.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,39.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,62.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,119.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,252.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,38.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,52.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,39.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,213.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,160.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,40.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,53.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,46.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,165.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,214.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,186.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,110.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,37.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,48.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,51.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,151.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,194.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,207.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,27.9
