Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,35.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,42.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,107.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,225.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,172.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,39.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,57.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,41.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,104.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,231.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,169.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,35.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,47.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,46.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,191.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,188.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,44.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,43.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,48.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,182.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,177.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,196.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,37.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,45.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,56.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,102.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,154.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,184.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,229.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,38.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,52.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,54.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,155.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,210.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,220.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,37.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,44.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,51.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,152.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,178.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,209.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,34.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,46.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,53.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,188.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,218.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,42.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,51.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,173.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,208.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,33.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,41.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,42.22
