Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,136.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,168.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,31.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,45.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,47.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,181.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,192.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,31.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,46.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,46.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,186.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,187.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,29.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,49.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,44.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,200.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,30.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,44.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,179.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,179.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,30.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,46.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,48.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,189.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,198.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,30.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,44.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,47.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,126.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,179.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,194.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,32.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,45.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,45.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,184.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,184.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,30.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,42.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,173.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,174.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,29.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,39.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,162.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
