Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,23.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,30.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,32.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,32.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,23.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,31.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,32.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,24.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,32.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,30.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,23.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,31.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,24.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,31.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,32.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,130.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,23.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,29.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,33.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,25.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,30.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,37.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,25.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,29.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
