Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,27.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,30.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,32.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,25.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,32.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,32.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,25.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,34.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,30.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,24.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,30.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,31.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,24.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,31.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,32.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,32.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,32.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,31.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,28.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,27.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,34.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,29.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,23.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,31.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,33.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,127.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
