Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,23.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,30.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,30.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,24.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,31.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,29.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,27.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,33.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,30.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,33.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,35.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,142.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,28.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,34.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,31.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,29.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,28.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,33.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,28.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,34.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,33.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,28.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,34.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,31.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,30.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,142.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
