Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,27.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,32.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,26.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,33.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,33.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,136.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,29.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,30.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,30.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,33.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,35.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,27.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,32.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,34.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,34.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,35.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,33.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,32.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,35.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,33.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,143.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,30.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,36.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,34.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,33.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,35.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,38.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,156.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,31.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,39.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
