Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,160.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,28.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,39.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,155.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,159.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,30.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,35.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,41.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,167.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,34.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,44.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,181.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,35.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,39.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,44.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,180.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,35.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,41.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,42.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,169.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,42.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,42.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,171.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,170.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,38.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,41.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,46.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,188.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,42.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,43.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,57.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,169.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,175.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,232.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,42.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,42.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,48.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,198.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
