Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,43.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,50.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,175.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,203.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,206.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,39.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,53.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,108.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,218.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,206.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,38.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,46.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,52.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,100.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,187.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,215.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,39.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,49.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,102.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,200.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,222.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,40.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,49.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,58.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,106.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,163.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,199.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,235.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,45.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,51.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,57.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,183.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,206.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,231.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,43.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,51.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,56.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,97.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,176.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,208.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,228.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,42.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,62.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,60.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,122.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,256.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,246.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,46.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,55.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,190.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,232.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,225.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
