Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,49.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,62.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,101.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,202.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,238.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,255.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,47.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,61.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,63.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,109.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,193.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,246.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,256.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,49.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,58.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,62.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,101.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,200.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,236.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,255.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,50.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,66.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,67.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,207.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,269.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,277.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,29.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,118.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,59.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,64.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,239.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,260.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,277.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,135.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,109.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,55.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,66.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,74.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,116.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,226.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,267.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,301.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,141.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,45.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,70.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,74.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,150.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,185.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,285.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,301.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,133.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,51.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,68.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,73.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,130.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,208.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,275.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,298.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,78.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,107.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,50.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,64.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,63.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,107.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,204.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,259.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,257.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
