Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,46.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,67.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,65.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,127.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,191.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,271.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,268.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,54.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,62.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,97.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,222.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,253.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,130.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,50.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,66.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,106.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,205.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,270.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,51.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,63.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,61.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,97.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,210.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,256.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,253.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,125.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,51.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,55.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,63.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,210.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,226.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,257.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,54.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,57.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,223.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,242.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,234.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,113.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,64.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,59.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,60.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,261.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,241.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,245.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,32.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,132.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,66.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,107.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,275.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,270.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,221.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,52.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,63.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,55.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,215.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,259.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,227.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
