Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,46.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,64.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,108.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,188.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,260.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,211.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,48.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,54.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,53.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,197.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,222.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,217.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,53.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,44.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,53.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,219.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,217.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,46.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,49.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,54.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,188.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,199.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,223.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,44.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,47.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,49.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,193.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,203.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,43.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,49.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,176.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,202.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,241.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,101.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,41.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,49.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,58.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,168.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,201.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,239.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,42.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,52.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,55.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,98.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,174.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,212.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,229.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,41.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,47.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,56.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,103.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,198.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,234.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,42.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,42.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,49.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,174.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,175.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,208.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
