Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,36.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,47.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,47.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,194.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,38.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,44.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,181.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,34.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,43.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,41.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,84.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,177.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,33.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,42.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,40.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,174.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,168.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,28.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,44.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,35.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,150.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,29.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,40.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,36.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,91.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,166.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,152.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,32.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,42.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,40.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,174.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,167.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,32.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,47.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,42.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,101.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,194.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,180.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,116.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,39.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,57.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,64.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,131.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,163.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,232.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,265.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
