Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,51.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,64.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,128.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,267.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,40.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,63.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,45.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,120.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,257.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,190.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,110.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,44.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,55.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,43.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,183.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,225.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,183.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,47.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,55.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,37.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,99.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,193.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,227.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,45.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,57.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,38.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,106.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,185.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,232.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,40.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,58.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,31.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,129.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,166.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,237.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,36.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,59.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,38.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,127.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,244.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,115.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,36.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,59.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,35.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,131.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,150.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,243.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,37.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,58.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,41.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,118.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,240.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
