Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,38.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,44.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,109.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,234.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,184.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,36.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,56.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,45.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,116.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,232.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,107.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,37.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,66.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,44.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,137.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,156.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,269.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,40.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,60.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,37.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,123.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,247.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,37.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,52.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,36.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,102.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,156.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,213.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,152.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,39.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,33.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,106.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,215.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,37.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,54.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,36.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,102.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,223.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,150.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,105.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,37.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,56.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,45.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,102.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,154.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,229.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,188.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,114.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,42.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,67.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,41.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,127.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,176.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,275.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,171.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
