Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,37.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,59.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,40.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,110.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,153.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,241.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,165.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,58.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,38.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,119.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,240.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,159.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,33.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,55.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,41.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,112.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,227.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,49.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,44.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,164.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,203.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,183.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,33.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,50.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,37.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,102.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,207.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,154.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,34.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,46.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,38.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,35.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,47.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,34.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,194.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,36.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,54.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,35.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,99.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,221.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,145.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,34.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,53.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,38.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,103.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,140.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,217.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,157.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
