Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,32.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,211.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,38.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,47.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,37.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,192.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,156.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,39.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,47.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,40.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,162.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,193.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,165.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,40.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,48.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,47.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,167.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,197.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,194.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,52.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,49.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,180.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,213.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,203.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,39.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,54.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,49.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,99.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,223.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,202.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,37.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,108.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,154.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,211.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,224.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,36.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,49.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,57.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,114.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,235.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,39.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,47.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,52.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,159.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,193.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,214.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,35.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,65.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,134.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,222.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,266.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
