Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,32.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,48.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,49.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,197.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,205.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,35.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,52.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,39.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,90.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,214.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,39.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,51.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,43.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,210.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,181.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,51.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,47.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,151.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,210.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,195.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,30.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,47.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,45.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,100.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,194.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,187.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,35.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,50.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,52.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,146.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,204.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,213.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,33.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,51.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,55.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,119.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,209.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,227.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,32.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,51.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,49.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,105.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,132.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,210.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,201.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,27.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,46.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,43.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,188.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,179.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
