Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,51.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,34.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,108.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,208.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,30.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,51.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,39.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,208.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,29.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,54.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,110.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,221.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,34.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,38.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,200.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,45.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,44.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,183.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,183.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,34.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,40.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,39.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,164.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,34.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,30.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,140.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,25.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,27.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,25.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,32.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,27.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
