Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,32.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,29.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,28.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,32.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,31.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,28.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,32.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,27.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,31.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,32.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,31.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,34.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,29.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,31.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,32.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,33.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,25.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,35.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,33.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,136.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,27.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,32.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,32.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,33.5
