Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,26.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,30.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,123.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,27.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,30.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,33.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,27.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,30.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,35.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,30.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,29.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,27.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,27.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,35.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,29.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,33.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,31.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,30.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,31.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,29.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,31.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,27.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,29.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,29.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,32.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,34.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,28.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,60.4
