Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,30.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,35.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,29.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,32.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,36.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,30.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,148.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,36.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,38.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,33.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,146.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,156.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,37.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,35.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,36.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,39.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,33.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,157.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,27.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,36.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,36.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,26.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,38.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,37.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,152.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,29.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,36.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,34.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,147.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,28.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,29.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,31.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
