Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,26.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,30.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,32.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,27.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,30.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,30.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,32.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,33.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,31.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,36.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,34.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,33.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,145.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,35.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,34.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,29.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,34.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,34.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,30.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,34.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,36.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,30.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,31.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,35.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,35.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,34.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
