Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,30.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,34.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,34.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,141.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,31.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,34.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,37.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,32.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,34.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,38.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,81.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,37.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,40.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,35.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,37.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,42.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,153.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,172.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,39.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,39.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,41.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,161.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,170.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,36.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,44.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,44.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,181.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,182.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,39.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,49.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,44.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,38.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,43.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,45.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,155.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,174.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
