Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,40.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,47.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,93.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,190.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,202.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,42.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,45.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,47.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,169.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,189.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,42.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,57.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,108.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,171.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,233.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,41.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,45.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,54.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,98.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,182.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,220.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,45.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,62.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,107.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,182.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,254.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,42.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,43.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,56.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,98.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,171.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,175.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,229.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,42.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,46.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,49.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,173.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,200.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,46.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,54.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,186.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,218.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,38.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,49.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,199.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,202.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
