Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,39.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,52.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,45.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,96.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,212.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,184.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,39.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,56.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,49.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,103.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,159.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,229.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,202.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,38.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,42.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,47.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,170.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,193.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,42.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,40.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,56.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,103.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,225.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,49.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,44.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,57.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,199.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,230.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,49.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,49.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,56.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,92.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,201.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,199.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,229.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,49.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,50.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,54.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,199.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,201.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,220.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,49.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,57.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,93.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,184.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,200.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,233.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,52.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,47.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,84.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,213.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,192.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,217.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,46.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,46.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,52.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,187.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,189.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,214.2
