Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,49.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,200.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,197.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,218.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,44.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,55.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,95.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,224.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,212.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,51.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,57.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,54.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,208.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,233.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,223.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,54.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,56.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,57.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,222.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,229.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,236.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,65.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,70.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,108.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,224.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,265.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,285.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,47.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,61.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,62.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,192.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,247.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,255.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,45.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,57.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,62.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,105.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,182.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,230.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,253.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,59.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,199.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,215.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,239.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,54.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,62.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,102.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,189.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,218.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,251.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
