Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,52.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,62.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,213.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,246.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,254.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,50.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,58.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,57.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,205.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,237.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,236.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,52.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,56.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,52.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,89.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,212.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,229.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,216.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,42.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,51.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,49.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,95.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,174.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,207.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,203.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,51.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,56.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,49.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,209.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,229.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,201.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,49.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,63.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,97.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,202.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,257.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,219.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,109.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,48.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,60.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,53.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,197.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,244.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,217.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,45.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,182.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,225.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,196.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,38.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,56.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,50.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,105.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,156.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,227.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,205.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
