Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,41.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,57.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,51.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,104.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,231.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,211.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,45.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,54.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,50.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,185.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,221.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,206.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,45.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,52.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,46.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,184.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,210.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,50.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,51.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,51.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,205.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,207.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,208.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,46.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,48.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,50.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,86.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,191.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,196.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,204.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,50.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,54.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,176.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,203.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,221.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,39.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,53.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,45.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,102.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,161.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,218.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,189.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,38.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,51.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,43.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,208.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,176.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,46.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,56.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,53.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,187.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,226.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,216.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
