Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,58.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,169.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,233.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,193.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,38.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,63.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,50.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,118.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,157.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,255.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,203.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,39.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,60.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,52.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,108.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,161.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,244.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,212.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,39.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,62.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,50.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,115.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,162.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,253.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,206.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,50.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,60.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,98.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,206.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,244.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,197.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,46.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,59.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,101.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,189.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,240.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,182.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,55.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,41.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,208.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,223.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,170.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,47.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,52.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,44.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,191.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,209.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,51.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,51.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,210.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,208.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,210.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
