Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,47.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,50.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,49.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,205.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,200.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,48.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,51.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,56.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,199.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,209.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,229.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,43.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,60.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,100.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,179.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,216.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,245.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,44.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,49.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,47.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,192.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,43.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,47.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,42.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,191.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,52.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,45.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,38.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,213.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,52.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,47.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,188.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,212.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,192.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,42.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,50.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,43.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,172.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,205.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,175.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,46.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,57.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,40.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,95.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,190.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,230.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,44.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,55.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,39.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,96.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,180.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,223.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
