Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,40.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,49.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,90.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,165.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,200.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,46.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,50.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,42.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,204.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,174.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,43.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,46.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,172.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,176.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,190.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,39.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,47.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,48.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,192.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,199.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,42.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,47.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,47.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,191.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,194.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,38.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,51.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,49.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,207.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,202.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,38.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,45.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,157.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,183.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,189.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,105.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,37.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,47.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,51.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,194.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,207.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,120.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,41.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,49.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,53.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,91.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,198.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,219.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
