Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,46.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,48.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,39.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,188.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,195.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,161.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,35.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,40.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,37.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,154.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,39.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,42.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,42.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,160.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,172.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,35.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,42.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,37.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,174.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,46.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,36.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,45.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,81.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,187.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,186.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,45.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,39.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,183.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,172.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,36.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,35.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,170.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,33.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,37.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,43.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,176.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,31.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,38.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,41.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,167.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
