Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,41.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,37.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,153.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,170.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,42.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,38.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,76.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,172.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,34.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,45.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,184.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,187.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,36.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,38.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,186.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,40.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,43.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,37.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,175.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,153.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,46.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,40.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,165.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,187.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,162.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,25.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,36.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,29.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,79.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,28.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,30.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,30.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,123.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,25.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,30.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,30.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
