Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,28.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,33.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,26.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,26.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,33.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,25.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,29.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,35.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,27.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,29.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,30.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,28.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,30.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,26.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,30.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,32.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,27.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,31.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,111.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,27.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,32.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,28.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,29.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,34.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,115.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,25.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,29.19
