Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,34.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,27.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,30.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,35.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,144.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,25.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,29.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,31.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,26.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,30.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,33.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,25.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,30.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,134.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,25.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,30.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,31.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,124.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,25.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,27.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,33.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,25.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,28.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,32.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,26.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,30.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,33.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,24.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,32.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,29.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
