Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,24.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,28.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,27.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,33.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,33.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,28.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,31.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,30.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,28.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,29.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,32.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,27.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,32.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,32.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,27.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,32.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,29.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,28.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,31.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,29.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,126.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,29.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,30.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,29.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,253.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,29.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,34.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,32.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
