Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,33.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,35.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,31.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,35.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,34.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,29.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,26.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,32.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,30.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,129.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,26.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,30.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,34.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,27.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,33.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,32.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,136.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,29.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,35.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,145.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,29.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,35.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,38.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,156.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,28.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,34.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,40.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,32.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,35.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,40.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,162.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
