Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,37.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,37.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,40.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,149.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,33.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,39.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,39.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,159.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,158.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,29.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,38.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,40.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,41.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,167.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,32.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,43.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,41.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,176.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,168.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,31.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,39.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,41.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,167.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,34.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,44.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,42.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,81.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,141.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,177.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,172.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,35.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,49.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,43.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,96.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,202.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,37.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,46.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,42.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,188.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,173.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
