Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,37.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,43.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,45.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,85.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,175.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,42.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,47.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,50.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,173.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,190.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,204.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,38.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,45.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,49.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,157.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,202.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,52.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,51.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,102.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,156.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,210.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,211.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,36.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,51.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,53.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,111.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,150.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,209.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,216.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,39.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,50.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,51.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,102.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,202.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,210.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,38.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,54.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,104.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,155.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,212.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,218.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,41.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,55.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,60.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,113.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,170.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,222.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,246.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,41.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,52.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,55.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,102.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,169.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,211.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,226.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,41.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,56.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,54.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,106.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,227.0
