Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,218.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,42.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,49.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,59.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,106.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,242.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,47.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,52.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,58.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,96.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,192.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,238.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,47.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,52.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,61.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,102.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,191.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,212.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,248.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,49.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,51.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,58.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,90.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,200.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,207.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,238.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,44.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,58.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,103.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,181.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,242.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,49.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,60.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,65.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,99.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,200.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,242.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,263.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,47.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,55.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,63.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,107.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,192.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,223.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,255.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,44.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,57.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,64.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,111.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,180.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,230.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,260.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,43.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,57.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,65.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,118.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,176.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,230.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,266.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
