Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,47.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,60.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,100.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,193.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,244.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,228.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,51.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,63.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,63.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,109.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,207.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,257.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,258.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,44.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,62.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,113.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,183.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,251.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,254.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,44.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,60.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,57.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,109.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,181.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,244.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,235.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,51.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,59.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,57.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,100.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,206.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,239.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,233.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,55.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,59.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,60.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,222.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,240.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,245.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,56.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,56.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,226.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,225.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,231.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,47.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,55.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,60.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,102.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,191.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,223.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,243.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,48.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,54.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,56.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,195.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,218.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,229.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
