Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,50.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,64.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,104.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,206.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,241.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,262.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,49.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,54.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,61.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,90.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,200.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,220.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,249.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,51.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,55.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,101.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,207.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,222.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,266.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,104.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,56.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,56.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,61.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,227.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,229.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,52.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,50.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,213.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,203.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,211.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,45.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,52.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,185.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,210.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,210.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,43.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,55.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,53.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,179.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,223.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,217.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,45.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,53.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,63.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,106.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,184.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,217.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,259.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,46.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,51.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,189.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,200.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,213.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.05
