Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,43.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,50.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,53.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,174.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,203.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,217.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,45.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,52.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,183.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,218.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,212.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,124.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,49.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,49.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,61.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,202.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,53.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,54.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,42.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,215.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,221.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,175.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,50.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,41.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,173.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,202.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,170.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,49.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,45.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,196.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,201.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,185.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,49.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,200.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,183.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,202.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,41.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,45.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,41.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,78.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,172.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,182.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,168.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,32.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,37.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,85.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,135.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,181.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,153.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
