Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,40.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,44.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,47.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,167.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,180.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,193.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,40.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,45.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,40.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,186.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,44.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,48.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,42.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,184.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,198.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,53.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,40.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,87.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,178.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,215.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,166.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,54.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,36.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,191.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,221.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,43.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,57.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,37.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,105.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,176.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,229.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,153.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,39.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,54.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,42.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,103.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,165.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,223.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,175.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,34.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,56.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,39.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,116.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,228.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,162.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,37.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,61.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,40.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,120.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,155.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,168.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,37.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,58.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,48.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,111.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,152.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,239.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,198.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
