Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,61.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,35.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,57.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,40.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,113.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,235.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,167.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,35.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,55.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,106.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,226.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,171.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,95.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,37.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,109.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,224.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,32.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,52.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,43.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,108.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,213.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,178.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,101.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,35.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,65.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,48.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,130.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,264.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,199.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,38.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,49.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,203.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,40.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,49.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,101.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,165.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,234.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,204.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,39.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,54.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,39.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,163.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,221.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,164.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,40.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,56.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,46.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,99.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,165.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,230.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,192.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
