Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,41.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,57.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,49.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,100.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,168.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,232.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,204.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,37.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,55.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,42.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,107.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,156.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,227.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,174.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,41.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,54.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,40.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,88.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,169.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,221.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,166.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,44.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,49.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,41.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,181.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,203.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,170.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,46.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,55.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,48.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,189.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,224.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,197.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,45.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,60.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,51.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,92.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,188.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,244.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,210.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,40.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,50.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,200.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,207.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,106.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,38.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,59.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,50.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,106.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,240.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,206.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,38.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,51.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,46.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,155.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,209.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,192.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
