Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,40.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,55.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,166.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,226.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,181.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,38.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,53.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,47.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,94.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,158.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,217.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,193.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,39.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,54.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,52.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,96.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,162.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,219.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,215.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,72.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,33.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,53.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,49.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,105.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,216.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,205.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,35.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,54.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,48.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,96.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,220.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,198.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,60.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,53.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,103.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,248.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,218.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,39.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,58.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,104.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,162.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,244.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,207.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,100.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,146.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,38.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,48.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,58.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,107.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,160.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,198.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,238.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,36.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,107.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,149.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,40.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,51.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,63.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,116.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,165.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,208.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,260.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
