Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,40.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,49.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,53.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,167.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,201.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,220.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,48.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,58.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,113.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,199.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,240.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,30.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,47.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,194.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,191.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,42.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,51.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,173.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,214.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,41.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,51.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,46.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,170.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,209.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,193.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,44.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,54.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,49.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,84.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,181.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,220.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,201.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,42.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,51.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,171.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,200.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,212.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,43.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,48.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,56.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,194.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,232.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,34.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,52.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,93.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,203.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,213.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,34.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,50.91
