Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,50.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,95.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,207.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,206.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,31.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,46.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,46.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,188.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,189.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,36.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,47.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,49.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,149.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,193.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,203.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,34.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,48.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,45.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,195.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,183.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,34.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,54.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,138.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,182.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,217.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,50.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,46.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,202.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,188.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,33.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,48.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,38.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,84.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,195.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,33.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,46.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,43.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,189.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,176.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,33.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,44.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,45.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,188.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,24.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,29.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,32.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
