Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,27.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,32.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,33.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,26.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,33.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,33.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,135.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,26.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,36.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,31.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,148.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,25.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,32.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,36.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,27.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,30.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,37.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,27.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,30.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,38.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,156.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,26.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,30.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,37.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,69.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,24.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,30.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,34.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,25.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,36.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,77.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
