Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,24.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,33.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,38.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,34.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,35.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,72.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,24.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,31.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,26.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,30.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,141.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,25.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,30.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,38.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,157.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,24.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,30.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,37.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,123.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,152.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,26.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,36.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,33.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,33.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,36.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,28.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,31.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,32.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,57.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
