Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,36.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,31.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,31.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,33.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,36.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,27.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,30.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,31.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,112.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,28.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,31.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,30.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,28.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,31.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,33.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,28.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,33.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,33.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,31.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,35.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,35.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,63.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,33.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,37.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,37.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,135.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,149.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,34.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,34.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,37.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,149.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,25.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,30.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,37.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,74.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,151.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
