Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,26.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,40.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,143.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,26.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,35.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,36.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,27.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,31.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,33.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,30.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,32.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,35.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,31.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,33.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,30.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,33.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,31.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,35.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,35.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,144.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,163.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,38.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,42.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,173.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,31.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,37.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,38.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,73.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,38.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,35.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,76.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,141.7
