Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,32.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,40.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,35.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,77.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,34.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,42.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,36.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,81.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,34.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,42.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,40.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,81.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,170.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,33.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,41.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,47.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,90.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,166.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,191.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,34.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,43.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,94.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,189.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,174.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,36.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,46.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,45.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,146.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,185.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,183.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,38.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,53.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,50.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,107.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,153.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,213.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,204.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,34.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,46.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,46.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,99.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,187.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,188.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,38.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,50.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,49.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,200.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,201.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
