Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,37.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,47.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,46.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,87.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,189.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,186.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,41.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,45.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,47.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,167.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,182.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,190.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,41.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,47.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,57.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,99.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,167.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,192.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,232.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,38.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,50.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,63.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,119.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,200.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,258.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,66.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,115.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,40.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,46.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,70.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,137.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,188.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,285.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,69.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,121.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,39.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,47.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,72.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,142.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,161.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,192.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,293.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,44.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,49.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,70.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,126.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,180.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,199.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,288.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,42.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,50.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,59.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,107.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,171.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,204.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,242.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,43.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,53.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,58.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,104.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,177.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,215.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,239.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
