Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,41.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,64.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,64.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,135.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,257.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,265.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,61.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,45.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,63.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,59.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,110.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,186.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,255.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,243.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,60.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,43.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,68.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,56.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,124.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,174.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,273.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,231.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,62.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,61.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,114.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,182.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,252.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,248.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,44.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,62.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,62.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,115.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,182.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,251.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,252.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,52.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,63.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,57.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,97.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,211.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,255.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,232.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,53.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,54.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,57.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,71.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,116.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,220.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,230.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,290.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,49.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,47.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,52.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,59.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,60.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,96.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,212.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,242.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,247.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,49.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,61.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,64.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,105.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,199.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,247.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,263.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
