Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,46.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,60.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,112.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,188.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,242.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,47.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,64.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,57.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,113.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,192.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,258.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,235.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,44.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,60.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,53.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,106.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,183.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,245.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,219.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,46.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,61.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,55.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,108.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,187.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,248.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,226.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,49.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,61.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,58.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,106.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,199.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,248.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,240.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,35.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,60.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,96.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,216.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,234.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,246.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,46.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,61.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,107.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,228.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,44.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,55.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,49.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,94.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,223.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,204.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,43.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,58.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,50.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,100.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,179.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,239.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,209.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
