Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,52.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,56.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,58.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,213.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,229.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,237.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,50.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,62.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,53.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,97.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,205.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,254.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,216.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,50.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,56.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,53.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,87.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,204.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,226.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,216.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,48.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,52.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,52.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,88.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,199.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,213.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,217.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,50.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,48.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,65.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,111.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,199.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,265.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,202.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,63.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,105.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,57.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,56.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,55.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,98.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,232.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,231.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,228.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,45.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,52.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,52.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,90.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,184.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,215.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,214.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,48.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,59.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,197.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,239.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,217.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,57.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,42.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,55.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,59.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,103.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,175.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,225.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,242.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,43.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,55.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,52.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,96.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,176.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,224.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,214.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
