Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,42.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,52.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,40.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,93.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,174.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,209.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,166.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,36.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,51.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,44.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,98.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,206.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,181.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,35.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,47.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,49.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,191.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,202.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,38.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,46.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,46.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,156.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,187.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,188.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,37.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,50.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,43.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,202.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,176.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,37.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,47.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,99.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,153.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,190.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,206.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,34.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,42.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,47.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,96.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,142.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,171.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,192.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,36.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,50.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,44.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,94.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,203.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,184.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,45.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,47.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,45.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,184.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,191.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,187.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
