Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,50.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,111.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,39.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,60.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,49.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,109.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,162.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,244.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,204.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,34.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,49.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,58.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,51.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,89.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,203.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,237.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,209.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,44.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,51.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,42.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,183.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,207.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,175.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,35.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,47.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,42.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,93.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,192.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,174.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,104.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,54.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,47.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,56.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,45.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,192.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,229.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,187.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,45.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,49.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,54.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,84.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,183.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,201.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,224.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,34.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,47.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,57.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,62.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,96.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,194.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,233.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,252.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,60.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,52.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,95.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,197.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,246.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,215.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,34.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,46.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,58.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,53.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,94.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,188.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,237.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,219.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,50.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
