Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,45.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,60.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,59.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,103.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,187.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,244.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,244.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,33.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,53.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,53.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,58.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,217.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,218.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,240.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,48.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,33.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,54.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,54.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,48.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,220.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,220.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,199.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,33.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,43.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,52.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,52.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,91.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,178.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,210.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,215.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,33.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,41.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,56.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,113.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,242.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,231.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,60.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,43.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,58.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,62.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,105.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,238.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,255.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,33.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,43.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,55.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,58.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,91.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,224.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,236.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,33.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,45.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,59.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,56.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,93.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,186.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,241.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,230.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,51.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,61.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,52.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,93.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,211.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,248.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,213.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.4
