Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,32.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,49.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,65.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,52.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,93.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,204.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,268.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,213.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,32.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,44.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,60.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,46.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,90.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,181.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,245.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,189.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,32.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,43.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,55.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,48.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,86.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,176.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,225.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,199.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,32.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,42.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,51.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,51.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,84.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,172.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,210.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,210.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,36.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,32.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,41.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,57.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,51.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,90.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,169.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,230.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,209.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,101.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,32.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,49.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,54.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,50.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,200.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,219.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,207.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,54.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,32.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,51.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,62.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,51.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,87.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,210.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,211.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.95
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,32.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,46.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,62.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,58.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,101.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,187.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,249.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,237.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,32.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,41.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,58.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,48.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,95.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,233.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,58.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,44.27
