Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,62.16
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,46.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,104.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,178.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,249.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,186.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,52.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,47.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,54.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,46.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,83.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,190.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,218.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,189.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,52.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,41.99
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,56.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,46.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,92.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,170.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,227.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,188.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,31.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,43.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,54.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,46.33
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,179.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,221.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,190.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,58.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,31.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,44.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,55.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,54.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,94.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,182.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,226.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,225.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.55
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,59.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,46.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,58.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,44.76
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,94.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,188.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,235.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.65
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,65.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.77
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,42.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,62.79
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,36.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,128.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,173.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,254.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,149.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,33.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,48.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,40.25
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,89.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,165.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,63.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.93
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,35.85
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,48.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,47.73
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,82.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,193.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,192.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,52.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,31.6
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,38.08
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,45.91
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,45.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,73.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.8
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,185.7
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,185.9
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
944287,HOLCOT ROAD BRIXWORTH,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
